ProjectID,Date,Electricity Generated,Biogas to Generator,Total Biogas Sent to Flare,Capacity Factor,Electric Efficiency
,YYYY-MM,kWh,cf,cf,%,%hhv
17,2006-06,46123.40000000001,1726940.534,0.0,40.03767361111112,15.19249033196106
17,2006-07,115646.20000000001,2980901.047,0.0,77.71922043010754,22.06829827495892
17,2006-08,107222.9,2735649.975,0.0,72.0584005376344,22.2952351996957
17,2006-09,110815.59999999999,2748986.4510000004,0.0,76.95527777777778,22.930490294123796
17,2006-10,111536.59999999996,2576969.189,0.0,74.95739247311826,24.620292798800183
17,2006-11,110042.99999999999,2680640.7349999994,0.0,76.41874999999999,23.35118081386613
17,2006-12,123730.6,2900026.844,0.0,83.15228494623656,24.269461428934736
17,2007-01,126506.7,2968418.7700000005,0.0,85.0179435483871,24.24227625066526
17,2007-02,97858.1,2389086.062,0.0,72.81108630952382,23.299683549309773
17,2007-03,98394.89999999998,2563206.198,0.0,66.12560483870966,21.836050097597333
17,2007-04,102864.40000000001,2640718.768,0.0,71.43361111111112,22.157868623643353
17,2007-05,107955.09999999996,2649001.1760000004,0.0,72.55047043010751,23.181741080258885
17,2007-06,53096.3,1658169.245,0.0,36.87243055555556,18.214633643543827
17,2007-07,67801.1,2238657.6169999996,0.0,45.56525537634409,17.22796975463831
17,2007-08,89330.50000000001,2686693.007,0.0,60.03393817204302,18.9132758937997
17,2007-09,85041.1,2521529.103,0.0,59.05631944444445,19.184475136844508
17,2007-10,89805.9,2669946.0349999997,0.0,60.35342741935483,19.133191750072207
17,2007-11,72043.09999999999,2301269.285,0.0,50.029930555555545,17.807788503407007
17,2007-12,40572.799999999996,1451600.244,0.0,27.266666666666662,15.899116276716926
17,2008-01,80811.3,2502480.1,0.0,54.30866935483871,18.369041635935485
17,2008-02,67446.0,2089341.5510000004,0.0,48.452586206896555,18.362499411184103
17,2008-03,75643.30000000002,2209304.0740000005,0.0,50.835551075268825,19.47601101618814
17,2008-04,62974.8,1916344.5120000003,0.0,43.7325,18.692967353043457
17,2008-05,87329.2,2476284.4740000004,0.0,58.688978494623655,20.060603074852263
17,2008-06,84372.59999999999,2371526.747,0.0,58.59208333333332,20.23757368990787
17,2008-07,97760.09999999999,2512466.826,0.0,65.69899193548386,22.133308577265172
17,2008-08,99426.5,2628207.942,0.0,66.81888440860216,21.519266612377763
17,2008-09,132535.9,3180250.977000002,0.0,92.03881944444444,23.705939665947717
17,2008-10,114505.90000000001,2746735.985000001,0.0,76.95288978494624,23.713517840460856
17,2008-11,131577.59999999998,3307232.9709999994,0.0,91.37333333333332,22.630920003609265
17,2008-12,45556.7,1410134.964,0.0,30.616061827956987,18.37708458994473
17,2009-01,31987.000000000004,410965.2459999999,0.0,21.49663978494624,44.27447822031486
17,2009-02,20955.8,0.0,0.0,15.592113095238094,0.0
17,2009-03,3.2,0.0,0.0,0.002150537634408602,0.0
17,2009-04,0.0,0.0,0.0,0.0,0.0
17,2009-05,82947.7,0.0,0.0,55.74442204301076,0.0
17,2009-06,114275.49999999999,0.0,0.0,79.3579861111111,0.0
17,2009-07,131554.7,0.0,0.0,88.41041666666666,0.0
17,2009-08,131624.0,0.0,0.0,88.45698924731182,0.0
17,2009-09,133203.59999999998,0.0,0.0,92.50249999999998,0.0
17,2009-10,139701.0,0.0,0.0,93.8850806451613,0.0
17,2009-11,137517.6,0.0,0.0,95.49833333333333,0.0
17,2009-12,127073.2,1378852.9940000002,0.0,85.39865591397849,52.42289950260884
17,2010-01,134727.40000000005,2829878.375999999,0.0,90.54260752688175,27.08152996372215
17,2010-02,119044.70000000001,2648678.1519999993,0.0,88.57492559523811,25.566184198534774
17,2010-03,134134.00000000003,3155847.816000001,0.0,90.14381720430109,24.17730346390484
17,2010-04,124953.00000000001,2546531.103,0.0,86.77291666666667,27.911471969168407
17,2010-05,135835.30000000002,0.0,0.0,91.28716397849463,0.0
17,2010-06,52305.1,0.0,0.0,36.32298611111111,0.0
17,2010-07,33989.299999999996,0.0,0.0,22.842271505376342,0.0
17,2010-08,0.0,0.0,0.0,0.0,0.0
17,2010-09,0.0,0.0,0.0,0.0,0.0
17,2010-10,0.0,0.0,0.0,0.0,0.0
17,2010-11,0.0,0.0,0.0,0.0,0.0
17,2010-12,0.0,0.0,0.0,0.0,0.0
17,2011-01,0.0,0.0,0.0,0.0,0.0
17,2011-02,0.0,0.0,0.0,0.0,0.0
17,2011-03,0.0,0.0,0.0,0.0,0.0
17,2011-04,0.0,0.0,0.0,0.0,0.0
17,2011-05,0.0,0.0,0.0,0.0,0.0
17,2011-06,0.0,0.0,0.0,0.0,0.0
17,2011-07,0.0,0.0,0.0,0.0,0.0
17,2011-08,0.0,0.0,0.0,0.0,0.0
17,2011-09,0.0,0.0,0.0,0.0,0.0
17,2011-10,0.0,0.0,0.0,0.0,0.0
17,2011-11,0.0,0.0,0.0,0.0,0.0
17,2011-12,0.0,0.0,0.0,0.0,0.0
17,2012-01,0.0,0.0,0.0,0.0,0.0
17,2012-02,0.0,0.0,0.0,0.0,0.0
17,2012-03,0.0,0.0,0.0,0.0,0.0
17,2012-04,0.0,0.0,0.0,0.0,0.0
17,2012-05,0.0,0.0,0.0,0.0,0.0
17,2012-06,0.0,0.0,0.0,0.0,0.0
17,2012-07,0.0,0.0,0.0,0.0,0.0
17,2012-08,0.0,0.0,0.0,0.0,0.0
17,2012-09,0.0,0.0,0.0,0.0,0.0
17,2012-10,0.0,0.0,0.0,0.0,0.0
17,2012-11,0.0,0.0,0.0,0.0,0.0
17,2012-12,0.0,0.0,0.0,0.0,0.0
17,2013-01,70106.09999999999,0.0,0.0,47.11431451612903,0.0
17,2013-02,1716.9999999999998,0.0,0.0,1.2775297619047616,0.0
17,2013-03,0.0,198.02,0.0,0.0,0.0
17,2013-04,0.0,0.0,0.0,0.0,0.0
17,2013-05,0.0,41.272,0.0,0.0,0.0
17,2013-06,1517.1,0.0,0.0,1.0535416666666666,0.0
17,2013-07,62617.30000000001,0.0,0.0,42.081518817204305,0.0
17,2013-08,61227.299999999996,0.0,0.0,41.147379032258065,0.0
17,2013-09,98527.89999999997,0.0,0.0,68.42215277777775,0.0
17,2013-10,115717.5,0.0,0.0,77.76713709677419,0.0
17,2013-11,130807.60000000002,0.0,0.0,90.83861111111112,0.0
17,2013-12,108536.99999999999,0.0,0.0,72.9415322580645,0.0
17,2014-01,1582.8999999999999,0.0,0.0,8.244270833333331,0.0
